Recipient,Time_Point,Mean_Mass_Concentration,HVAC_Setting,Configuration,Condition,Distance,Orientation,HEPA_Number,HEPA_Position,Effective_ACH
Participant A,60_Minute,2.18,4 Air Changes/Hour,A,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,2.19,4 Air Changes/Hour,A,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,2.89,4 Air Changes/Hour,A,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,3.29,4 Air Changes/Hour,A,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,19.34,4 Air Changes/Hour,A,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,20.58,4 Air Changes/Hour,A,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,9.49,4 Air Changes/Hour,A,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,8.41,4 Air Changes/Hour,A,Unmasked,0.9,Side/Side,0,Off,3.45
Participant B,60_Minute,3.32,4 Air Changes/Hour,A,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,3.26,4 Air Changes/Hour,A,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,3.57,4 Air Changes/Hour,A,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,3.76,4 Air Changes/Hour,A,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,29.33,4 Air Changes/Hour,A,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,31.2,4 Air Changes/Hour,A,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,15.82,4 Air Changes/Hour,A,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,15.16,4 Air Changes/Hour,A,Unmasked,1.8,Side/Side,0,Off,3.45
Speaker,60_Minute,1.74,4 Air Changes/Hour,A,Masked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,1.66,4 Air Changes/Hour,A,Masked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,2.36,4 Air Changes/Hour,A,Masked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,2.65,4 Air Changes/Hour,A,Masked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,128.45,4 Air Changes/Hour,A,Unmasked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,119.22,4 Air Changes/Hour,A,Unmasked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,42.05,4 Air Changes/Hour,A,Unmasked,0.9,Front/Front,0,Off,3.45
Speaker,60_Minute,71.53,4 Air Changes/Hour,A,Unmasked,0.9,Front/Front,0,Off,3.45
Participant A,60_Minute,6.93,2 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,6.49,2 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,5.84,2 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,6.02,2 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,3.51,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,1.83,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,2.37,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,2.2,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,2.49,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,2.32,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,3.19,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,2.85,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,3.86,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,3.78,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,6.62,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,6.24,2 Air Changes/Hour,B,Masked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,2.69,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,2.5,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,1.94,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,1.69,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,5.93,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,6.38,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,7.81,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,6.71,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,4.11,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,3.54,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,7.29,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,3.22,2 Air Changes/Hour,B,Masked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,18.4,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,28.7,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,16.41,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,17.3,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,1.89
Participant A,60_Minute,7.25,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,7.88,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,10.71,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,7.08,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Front and Back,7.14
Participant A,60_Minute,9.31,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,9.37,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,9.62,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,9.84,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Front,4.56
Participant A,60_Minute,23.74,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,24.96,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,27.03,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,19.52,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,1,1 HEPA Back,4.31
Participant A,60_Minute,7.14,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,6.65,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,6.4,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,6.77,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Center,6.94
Participant A,60_Minute,11.92,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,11.75,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,12.85,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,12.84,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides,7.03
Participant A,60_Minute,14.55,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,12.99,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,12.09,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,10.59,2 Air Changes/Hour,B,Unmasked,0.9,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,7.55,2 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,6.93,2 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,6.09,2 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,5.86,2 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,4.04,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,2,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,2.37,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,2.41,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,2.39,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,2.51,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,3.37,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,3.1,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,3.64,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,3.41,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,3.39,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,3.14,2 Air Changes/Hour,B,Masked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,3.13,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,2.99,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,2.27,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,1.99,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,2.38,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,2.06,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,2.46,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,2.36,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,2.65,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,2.4,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,3.79,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,2.25,2 Air Changes/Hour,B,Masked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,19.81,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,20.39,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,22.28,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,23.13,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,1.89
Participant B,60_Minute,8.97,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,8.94,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,8.52,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,9.04,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Front and Back,7.14
Participant B,60_Minute,11.74,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,11.82,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,12.06,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,12.09,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Front,4.56
Participant B,60_Minute,11.84,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,12.67,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,12.77,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,9.15,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,1,1 HEPA Back,4.31
Participant B,60_Minute,8.86,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,8.48,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,8.19,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,8.35,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Center,6.94
Participant B,60_Minute,9.75,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,10.11,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,9.32,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,10.17,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides,7.03
Participant B,60_Minute,9.33,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,9.36,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,9.29,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Participant B,60_Minute,8.62,2 Air Changes/Hour,B,Unmasked,1.8,Side/Side,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,4.98,2 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,4.44,2 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,3.9,2 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,4.26,2 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,2.43,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,1.23,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,1.42,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,1.45,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,2.23,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,2.08,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,2.76,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,2.38,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,2.29,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,2.09,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,2.08,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,1.95,2 Air Changes/Hour,B,Masked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,1.3,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,1.18,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,0.88,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,0.76,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,1.37,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,1.2,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,1.52,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,1.43,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,1.66,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,1.49,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,1.47,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,1.32,2 Air Changes/Hour,B,Masked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,19.6,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,22.39,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,16.41,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,17.98,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,1.89
Speaker,60_Minute,9.43,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,10.85,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,12.6,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,7.59,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Front and Back,7.14
Speaker,60_Minute,13.33,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,12.54,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,14.5,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,14.46,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Front,4.56
Speaker,60_Minute,9.3,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,9.79,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,9.69,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,7.16,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,1,1 HEPA Back,4.31
Speaker,60_Minute,6.49,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,6.14,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,6,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,6.33,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Center,6.94
Speaker,60_Minute,6.32,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,6.61,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,6.92,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,7.17,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides,7.03
Speaker,60_Minute,9.01,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,9.01,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,9.31,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Speaker,60_Minute,8.88,2 Air Changes/Hour,B,Unmasked,1.8,Front/Front,2,2 HEPAs Sides Raised,6.74
Participant A,60_Minute,4.05,4 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,3.38,4 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,4.29,4 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,2.57,4 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,17.19,4 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,17.27,4 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,17.96,4 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,16.43,4 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,3.45
Participant B,60_Minute,3.85,4 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,2.5,4 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,3.78,4 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,2.48,4 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,25.16,4 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,24.74,4 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,23.98,4 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,3.45
Participant B,60_Minute,23.18,4 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,3.45
Speaker,60_Minute,2.74,4 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,2.03,4 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,2.54,4 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,1.68,4 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,20.2,4 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,18.44,4 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,18.24,4 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,3.45
Speaker,60_Minute,17.4,4 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,3.45
Participant A,60_Minute,3.32,6 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,2.85,6 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,3.34,6 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,2.29,6 Air Changes/Hour,B,Masked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,13.07,6 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,6.81,6 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,16.89,6 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,5.03
Participant A,60_Minute,13.6,6 Air Changes/Hour,B,Unmasked,0.9,Side/Side,0,Off,5.03
Participant B,60_Minute,3.78,6 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,3.45,6 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,3.53,6 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,2.46,6 Air Changes/Hour,B,Masked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,15.34,6 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,7.95,6 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,15.79,6 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,5.03
Participant B,60_Minute,15.33,6 Air Changes/Hour,B,Unmasked,1.8,Side/Side,0,Off,5.03
Speaker,60_Minute,1.84,6 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,1.59,6 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,1.66,6 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,1.16,6 Air Changes/Hour,B,Masked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,12.74,6 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,6.58,6 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,14.55,6 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,5.03
Speaker,60_Minute,14.13,6 Air Changes/Hour,B,Unmasked,1.8,Front/Front,0,Off,5.03
Participant A,60_Minute,2.15,4 Air Changes/Hour,C,Masked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,2.13,4 Air Changes/Hour,C,Masked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,2.86,4 Air Changes/Hour,C,Masked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,2.7,4 Air Changes/Hour,C,Masked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,10.6,4 Air Changes/Hour,C,Unmasked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,10.79,4 Air Changes/Hour,C,Unmasked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,11.33,4 Air Changes/Hour,C,Unmasked,1.8,Front/Back,0,Off,3.45
Participant A,60_Minute,11.02,4 Air Changes/Hour,C,Unmasked,1.8,Front/Back,0,Off,3.45
Participant B,60_Minute,3.06,4 Air Changes/Hour,C,Masked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,2.84,4 Air Changes/Hour,C,Masked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,3.61,4 Air Changes/Hour,C,Masked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,3.65,4 Air Changes/Hour,C,Masked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,18.09,4 Air Changes/Hour,C,Unmasked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,19.75,4 Air Changes/Hour,C,Unmasked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,27.42,4 Air Changes/Hour,C,Unmasked,0.9,Front/Back,0,Off,3.45
Participant B,60_Minute,17.46,4 Air Changes/Hour,C,Unmasked,0.9,Front/Back,0,Off,3.45
Speaker,60_Minute,1.74,4 Air Changes/Hour,C,Masked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,1.84,4 Air Changes/Hour,C,Masked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,2.44,4 Air Changes/Hour,C,Masked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,2.46,4 Air Changes/Hour,C,Masked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,9.47,4 Air Changes/Hour,C,Unmasked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,10.44,4 Air Changes/Hour,C,Unmasked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,11.24,4 Air Changes/Hour,C,Unmasked,3.7,Front/Front,0,Off,3.45
Speaker,60_Minute,9.91,4 Air Changes/Hour,C,Unmasked,3.7,Front/Front,0,Off,3.45
Participant A,60_Minute,3.88,4 Air Changes/Hour,D,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,3.81,4 Air Changes/Hour,D,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,3.46,4 Air Changes/Hour,D,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,3.25,4 Air Changes/Hour,D,Masked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,11.85,4 Air Changes/Hour,D,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,10.79,4 Air Changes/Hour,D,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,10.97,4 Air Changes/Hour,D,Unmasked,0.9,Side/Side,0,Off,3.45
Participant A,60_Minute,11.44,4 Air Changes/Hour,D,Unmasked,0.9,Side/Side,0,Off,3.45
Participant B,60_Minute,3.13,4 Air Changes/Hour,D,Masked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,3.14,4 Air Changes/Hour,D,Masked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,2.95,4 Air Changes/Hour,D,Masked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,2.79,4 Air Changes/Hour,D,Masked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,13.76,4 Air Changes/Hour,D,Unmasked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,12.7,4 Air Changes/Hour,D,Unmasked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,13.31,4 Air Changes/Hour,D,Unmasked,2.7,Side/Side,0,Off,3.45
Participant B,60_Minute,13.84,4 Air Changes/Hour,D,Unmasked,2.7,Side/Side,0,Off,3.45
Speaker,60_Minute,2.31,4 Air Changes/Hour,D,Masked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,2.38,4 Air Changes/Hour,D,Masked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,2.19,4 Air Changes/Hour,D,Masked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,2.09,4 Air Changes/Hour,D,Masked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,11.23,4 Air Changes/Hour,D,Unmasked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,10.71,4 Air Changes/Hour,D,Unmasked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,10.74,4 Air Changes/Hour,D,Unmasked,2,Front/Front,0,Off,3.45
Speaker,60_Minute,10.85,4 Air Changes/Hour,D,Unmasked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,2.38,4 Air Changes/Hour,E,Masked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,2.15,4 Air Changes/Hour,E,Masked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,2.28,4 Air Changes/Hour,E,Masked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,1.87,4 Air Changes/Hour,E,Masked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,9.38,4 Air Changes/Hour,E,Unmasked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,9.68,4 Air Changes/Hour,E,Unmasked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,9.92,4 Air Changes/Hour,E,Unmasked,2,Front/Front,0,Off,3.45
Participant A,60_Minute,10,4 Air Changes/Hour,E,Unmasked,2,Front/Front,0,Off,3.45
Participant B,60_Minute,3.35,4 Air Changes/Hour,E,Masked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,2.97,4 Air Changes/Hour,E,Masked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,3.09,4 Air Changes/Hour,E,Masked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,2.78,4 Air Changes/Hour,E,Masked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,12.03,4 Air Changes/Hour,E,Unmasked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,12.95,4 Air Changes/Hour,E,Unmasked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,13.17,4 Air Changes/Hour,E,Unmasked,1.8,Front/Front,0,Off,3.45
Participant B,60_Minute,13.03,4 Air Changes/Hour,E,Unmasked,1.8,Front/Front,0,Off,3.45
Participant C,60_Minute,1.86,4 Air Changes/Hour,E,Masked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,1.55,4 Air Changes/Hour,E,Masked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,1.71,4 Air Changes/Hour,E,Masked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,1.52,4 Air Changes/Hour,E,Masked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,11.52,4 Air Changes/Hour,E,Unmasked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,12.01,4 Air Changes/Hour,E,Unmasked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,12.7,4 Air Changes/Hour,E,Unmasked,2.6,Front/Front,0,Off,3.45
Participant C,60_Minute,11.36,4 Air Changes/Hour,E,Unmasked,2.6,Front/Front,0,Off,3.45
